Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.7
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.6
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,35.7
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.73
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.67
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,153.7
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
521868,Grenfell Park St.Thomas,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.78
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.15
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.3
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.2
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.14
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.4
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.1
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.85
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,35.6
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,60.93
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.1
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,155.0
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
521868,Grenfell Park St.Thomas,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.58
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.5
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,87.6
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.5
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.3
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.83
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.17
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.9
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.3
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,35.4
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,64.27
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.91
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,195.0
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
521868,Grenfell Park St.Thomas,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.23
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.41
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,81.3
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.0
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.1
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.63
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.63
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.6
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,35.3
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,60.87
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.17
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,171.6
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
521868,Grenfell Park St.Thomas,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.33
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.33
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.79
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.7
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.1
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.69
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,35.1
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.76
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.21
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,159.1
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
521868,Grenfell Park St.Thomas,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.88
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.78
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.75
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,93.1
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.7
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.4
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.9
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.14
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.5
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.9
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,66.57
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.9
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,195.8
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
521868,Grenfell Park St.Thomas,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.3
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.57
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,104.3
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.9
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.4
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.51
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.13
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,78.3
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.0
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.6
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,59.25
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,72.19
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,207.8
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
521868,Grenfell Park St.Thomas,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.12
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.02
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.34
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,86.5
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.3
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.9
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.55
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.83
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.8
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,66.08
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.09
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,166.5
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
521868,Grenfell Park St.Thomas,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.64
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.25
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.28
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,95.9
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.1
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.6
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.69
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.1
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,62.02
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.08
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,154.4
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
