Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
521868,Grenfell Park St.Thomas,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.49
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.53
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.47
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.3
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.2
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.0
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.6
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.8
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,59.81
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.28
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,147.9
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
521868,Grenfell Park St.Thomas,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.84
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.3
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.78
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.7
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.37
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.9
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,61.09
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.05
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,166.3
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
521868,Grenfell Park St.Thomas,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.9
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.65
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.62
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.3
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,87.7
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.2
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.9
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.23
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.2
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,70.7
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.45
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,175.3
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
521868,Grenfell Park St.Thomas,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.54
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.1
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.2
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.6
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,79.1
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.2
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.8
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.31
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.93
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.9
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.52
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.03
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.55
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
521868,Grenfell Park St.Thomas,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.67
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.99
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.53
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,89.8
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.1
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.52
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.55
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
521868,Grenfell Park St.Thomas,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.78
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.88
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.31
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,87.1
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.3
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.3
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.03
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.56
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,153.0
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
521868,Grenfell Park St.Thomas,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.3
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.84
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,96.3
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.8
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.0
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,59.72
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,61.92
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,188.0
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
521868,Grenfell Park St.Thomas,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.29
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.78
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,100.4
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.8
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.9
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.35
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,62.75
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,64.19
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,187.2
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
521868,Grenfell Park St.Thomas,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.9
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.91
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,109.5
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.9
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.8
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.09
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
