Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.42
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,32.8
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,64.32
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,71.59
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,210.0
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
521868,Grenfell Park St.Thomas,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.96
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.38
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,80.3
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.0
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.96
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.76
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,89.3
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.3
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.7
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,32.8
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.33
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,68.18
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,190.8
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
521868,Grenfell Park St.Thomas,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.25
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.53
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,81.6
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.6
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.5
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.72
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,32.7
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,55.21
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.31
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,158.3
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
521868,Grenfell Park St.Thomas,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.46
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.38
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,81.5
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.2
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.7
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.4
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,32.7
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,56.08
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.12
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
521868,Grenfell Park St.Thomas,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.08
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.03
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.8
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.86
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,32.6
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,52.28
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.97
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
521868,Grenfell Park St.Thomas,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.16
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.99
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.45
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.8
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.19
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,32.6
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,58.8
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.47
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.9
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.38
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.9
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.71
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.64
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,32.6
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
521868,Grenfell Park St.Thomas,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.55
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.0
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.84
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.33
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,32.5
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,52.04
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,153.1
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.47
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.59
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.65
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,32.5
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,55.37
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.44
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,158.2
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
