Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.74
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.91
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,32.6
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.76
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.86
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.7
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,32.7
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.11
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.29
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.3
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,32.8
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.64
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.21
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.41
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.2
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,32.8
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.1
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.98
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.74
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.6
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,47.88
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.55
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.25
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.9
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,44.63
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.32
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.6
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.63
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.69
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.56
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.41
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
