Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,33.2
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.58
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.93
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.5
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.26
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.06
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.99
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.96
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.5
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.08
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.46
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,33.7
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.59
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.09
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.83
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.45
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.53
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.94
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.01
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.82
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
521868,Grenfell Park St.Thomas,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.41
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.66
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
521868,Grenfell Park St.Thomas,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
