Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.4
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.72
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
521868,Grenfell Park St.Thomas,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.74
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.7
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
521868,Grenfell Park St.Thomas,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.12
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.54
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
521868,Grenfell Park St.Thomas,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.6
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.44
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
521868,Grenfell Park St.Thomas,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.36
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.23
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
521868,Grenfell Park St.Thomas,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.41
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.16
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,35.0
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.31
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
521868,Grenfell Park St.Thomas,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.29
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.0
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,35.1
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.94
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
521868,Grenfell Park St.Thomas,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.23
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,35.3
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.26
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
521868,Grenfell Park St.Thomas,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.36
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,35.4
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
