Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.48
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
521868,Grenfell Park St.Thomas,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.75
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.27
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,35.5
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.06
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
521868,Grenfell Park St.Thomas,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.64
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,35.6
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.25
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
521868,Grenfell Park St.Thomas,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.77
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.24
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.9
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,35.8
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.31
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.06
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
521868,Grenfell Park St.Thomas,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.11
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.36
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,35.9
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.33
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
521868,Grenfell Park St.Thomas,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.09
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.59
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,36.0
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.33
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.56
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
521868,Grenfell Park St.Thomas,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.69
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.92
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.5
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,36.1
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.35
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
521868,Grenfell Park St.Thomas,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.66
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.88
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,36.2
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.7
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
521868,Grenfell Park St.Thomas,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.18
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.9
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,36.4
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.79
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.9
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.8
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.35
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.7
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
