Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,36.5
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.74
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
521868,Grenfell Park St.Thomas,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.64
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.9
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.08
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.67
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.82
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
521868,Grenfell Park St.Thomas,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.41
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.7
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,36.7
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.29
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.17
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
521868,Grenfell Park St.Thomas,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.13
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.0
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,36.8
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.76
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.76
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
521868,Grenfell Park St.Thomas,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.21
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.7
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.45
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
521868,Grenfell Park St.Thomas,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.05
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.29
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.66
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
521868,Grenfell Park St.Thomas,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.0
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.3
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.1
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.49
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,37.2
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.93
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.16
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
521868,Grenfell Park St.Thomas,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.77
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.34
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.6
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,37.3
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.99
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.41
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
521868,Grenfell Park St.Thomas,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.08
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.2
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,37.4
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.27
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.2
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
521868,Grenfell Park St.Thomas,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
