Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.24
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.71
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.73
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.2
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.1
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,37.5
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.12
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
521868,Grenfell Park St.Thomas,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.11
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.99
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.1
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,37.6
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.61
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
521868,Grenfell Park St.Thomas,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.65
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.03
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.1
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.43
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,37.7
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.43
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.14
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
521868,Grenfell Park St.Thomas,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.31
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.02
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.9
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.78
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,37.8
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.35
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
521868,Grenfell Park St.Thomas,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.73
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.93
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.44
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.6
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.47
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.36
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.83
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
521868,Grenfell Park St.Thomas,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.11
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.79
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.71
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.8
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.02
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.78
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.49
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
521868,Grenfell Park St.Thomas,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.12
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.37
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.3
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.95
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.08
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.47
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.33
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
521868,Grenfell Park St.Thomas,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.81
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.5
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.7
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.2
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.55
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,38.2
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.77
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.31
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
521868,Grenfell Park St.Thomas,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.1
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.58
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.51
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.79
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.1
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.0
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.55
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
