Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,59.06
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.74
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
521868,Grenfell Park St.Thomas,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.47
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.71
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.03
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.79
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.4
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.36
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.61
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.28
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
521868,Grenfell Park St.Thomas,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.61
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.17
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.0
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.73
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,38.6
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.79
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.09
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.24
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
521868,Grenfell Park St.Thomas,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.14
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.33
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.59
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.8
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.82
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,38.7
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.07
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.8
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.36
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
521868,Grenfell Park St.Thomas,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.08
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.72
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.0
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.5
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.2
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.41
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.96
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,38.9
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.04
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.79
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
521868,Grenfell Park St.Thomas,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.28
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.01
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.76
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.6
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.3
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.6
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,39.0
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.18
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.57
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.01
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
521868,Grenfell Park St.Thomas,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.01
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.36
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.3
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.7
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.5
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.91
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.79
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,39.2
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.28
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.91
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,144.2
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
521868,Grenfell Park St.Thomas,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.44
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.2
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,80.0
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.2
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.2
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.75
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.64
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,39.4
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.24
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.27
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,156.2
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
521868,Grenfell Park St.Thomas,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.54
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.59
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.7
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.13
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.1
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.7
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.57
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,39.5
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.68
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.56
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
521868,Grenfell Park St.Thomas,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
