Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.72
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.67
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.6
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.9
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.27
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,39.7
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.24
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.17
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,165.1
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
521868,Grenfell Park St.Thomas,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.82
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.28
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.87
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,82.7
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.7
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.7
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.98
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,39.9
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.8
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.53
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,157.6
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
521868,Grenfell Park St.Thomas,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.81
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.22
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,93.0
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.9
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,40.1
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.49
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.79
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,153.0
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
521868,Grenfell Park St.Thomas,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.02
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.08
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,105.9
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.9
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,40.3
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.11
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.22
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,162.8
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
521868,Grenfell Park St.Thomas,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.66
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.71
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.75
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.8
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.0
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,40.5
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.54
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.73
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,143.2
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
521868,Grenfell Park St.Thomas,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.17
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.89
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.2
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.2
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,40.6
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.04
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.52
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
521868,Grenfell Park St.Thomas,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.64
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.89
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.67
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.6
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.0
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.49
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,40.7
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.79
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.71
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
521868,Grenfell Park St.Thomas,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.15
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.27
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.98
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.0
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,40.8
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.71
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,151.1
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
521868,Grenfell Park St.Thomas,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.3
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.09
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.32
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.0
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.0
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
