Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,40.9
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.54
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.17
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,151.9
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
521868,Grenfell Park St.Thomas,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.66
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.4
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.35
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.87
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.54
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,78.9
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.9
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.1
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.14
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,40.9
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.29
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.5
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.52
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,148.6
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
521868,Grenfell Park St.Thomas,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.23
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.54
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.83
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.51
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.9
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.7
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.38
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,41.0
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.67
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.23
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.57
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,141.2
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
521868,Grenfell Park St.Thomas,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.86
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.89
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,79.9
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.6
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,41.0
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.61
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.68
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,133.2
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
521868,Grenfell Park St.Thomas,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.9
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.25
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.5
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.3
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,41.1
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.4
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.4
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
521868,Grenfell Park St.Thomas,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.35
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.32
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.39
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.9
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.4
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.68
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,41.1
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.25
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.49
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.84
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
521868,Grenfell Park St.Thomas,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.02
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.05
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.1
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.0
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,41.1
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.48
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.85
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.3
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.2
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
521868,Grenfell Park St.Thomas,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.05
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.74
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.8
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.0
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,41.2
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.49
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.09
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.7
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
521868,Grenfell Park St.Thomas,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.82
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.15
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.5
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.9
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.59
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.7
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.8
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,41.2
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.8
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.13
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
521868,Grenfell Park St.Thomas,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.68
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.96
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.65
