Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.2
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.8
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.41
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.35
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,79.2
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.3
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.38
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,41.2
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.44
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.73
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,154.8
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
521868,Grenfell Park St.Thomas,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.51
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.46
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.18
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.6
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.5
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.72
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,41.1
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,69.15
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.81
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,166.0
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
521868,Grenfell Park St.Thomas,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.77
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.07
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.8
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.9
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.1
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,41.0
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.26
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.47
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,166.9
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
521868,Grenfell Park St.Thomas,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.38
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.08
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.4
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.9
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,41.0
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.48
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.67
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.64
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,150.2
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
521868,Grenfell Park St.Thomas,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.85
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.54
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.0
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.4
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,41.0
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.51
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.69
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
521868,Grenfell Park St.Thomas,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.09
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.07
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.62
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.4
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.7
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.94
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,40.9
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.53
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.63
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
521868,Grenfell Park St.Thomas,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.48
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.29
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.37
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.8
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,40.9
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.66
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.65
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
521868,Grenfell Park St.Thomas,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.15
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.47
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.4
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,40.8
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.55
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.71
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
521868,Grenfell Park St.Thomas,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.1
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.64
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.4
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,40.7
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
