Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.1
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.42
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
521868,Grenfell Park St.Thomas,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.07
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.73
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.0
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.1
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,40.5
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.61
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.53
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,158.5
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
521868,Grenfell Park St.Thomas,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.61
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.19
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.42
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.6
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.4
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,40.4
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.33
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,147.3
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
521868,Grenfell Park St.Thomas,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.97
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.3
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.06
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,87.0
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.0
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,40.2
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.57
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.85
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,144.9
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
521868,Grenfell Park St.Thomas,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.01
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.66
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.76
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,88.5
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.3
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.5
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,40.1
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.94
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.45
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,155.1
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
521868,Grenfell Park St.Thomas,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.29
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.42
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.46
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.3
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,40.0
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.52
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.02
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
521868,Grenfell Park St.Thomas,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.34
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.67
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.5
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,39.8
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.69
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.14
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
521868,Grenfell Park St.Thomas,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.13
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.31
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.9
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,39.7
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.3
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.98
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
521868,Grenfell Park St.Thomas,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.27
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.4
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,39.5
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.55
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.5
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
521868,Grenfell Park St.Thomas,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.86
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.5
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.1
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
