Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,39.4
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.77
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.6
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
521868,Grenfell Park St.Thomas,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.52
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.16
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.5
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.0
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,39.3
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.79
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.3
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
521868,Grenfell Park St.Thomas,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.02
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.51
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.5
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,39.1
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.41
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.36
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,156.3
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.15
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.81
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.2
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,39.0
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.87
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.97
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,141.5
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
521868,Grenfell Park St.Thomas,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.73
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,87.6
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.2
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.7
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,38.8
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.24
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
521868,Grenfell Park St.Thomas,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.29
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.53
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.62
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.7
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,38.7
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.37
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.9
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
521868,Grenfell Park St.Thomas,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.19
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.39
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.1
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.93
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,38.5
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.53
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.02
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,154.9
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.89
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.25
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.1
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.4
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.42
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,59.41
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.27
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,182.2
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.69
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.82
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.2
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.27
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,38.2
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.15
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.19
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,159.1
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
