Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.13
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.4
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.53
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.34
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.76
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,179.1
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.09
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.28
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.42
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.29
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,37.7
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.57
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.69
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,183.0
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.88
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.13
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,77.5
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.2
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.5
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.07
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.9
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.63
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,37.5
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,63.7
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.12
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,202.8
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.68
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.87
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.4
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.6
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.17
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.08
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,37.3
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.75
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.32
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,206.7
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.74
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.24
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.9
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.16
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,72.8
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.3
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.01
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.15
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.2
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,189.2
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.76
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.73
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.4
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.66
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.52
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.5
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.74
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.16
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,193.0
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.25
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.6
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.7
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.61
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,36.7
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.85
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.79
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,172.0
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.93
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.32
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,91.8
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.0
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.75
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,36.5
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.92
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.13
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,151.6
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
521868,Grenfell Park St.Thomas,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.67
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.45
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.06
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,86.8
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.3
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.84
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.0
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
