Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,36.3
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.16
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.95
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,166.9
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
521868,Grenfell Park St.Thomas,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.03
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.18
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,95.2
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.9
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.53
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,81.5
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.7
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.17
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,36.1
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,60.37
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.21
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,194.1
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.32
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.7
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.87
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,101.8
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.6
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.52
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,35.9
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,60.53
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.64
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,186.3
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.21
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.35
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.34
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,100.9
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.9
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.1
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.2
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,70.3
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.5
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,35.7
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,70.89
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.55
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,216.6
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.45
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.1
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.8
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.5
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.5
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.32
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.88
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,35.6
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,61.05
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.31
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,185.7
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.53
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.28
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.5
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.9
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.6
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.0
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.7
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.4
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,35.4
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,57.96
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.36
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,198.7
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.22
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.07
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,88.7
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.7
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.77
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.3
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,35.3
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.46
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.63
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,171.2
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
521868,Grenfell Park St.Thomas,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.25
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.13
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.85
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.4
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.26
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.6
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,35.2
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.21
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.66
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,159.8
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
521868,Grenfell Park St.Thomas,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.67
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.15
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.7
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.2
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.1
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.98
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,35.1
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,60.81
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.77
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,195.5
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
521868,Grenfell Park St.Thomas,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
