Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.11
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.43
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,89.4
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.8
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.09
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,35.0
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.99
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.82
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,191.1
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.3
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.4
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,90.3
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.8
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.0
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.95
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.14
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.28
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,182.7
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.01
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.88
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,87.4
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.8
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.42
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.83
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,34.8
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.37
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.62
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,163.7
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
521868,Grenfell Park St.Thomas,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.36
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.53
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.7
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.6
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.3
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.3
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,58.86
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.58
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,186.8
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.78
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.28
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.7
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.48
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.6
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,62.54
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.15
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,176.8
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
521868,Grenfell Park St.Thomas,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.73
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.15
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,94.5
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.5
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.0
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.9
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.7
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,75.18
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.22
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,226.2
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
521868,Grenfell Park St.Thomas,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.89
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.65
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,85.2
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.6
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.0
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.9
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.7
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.4
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,68.04
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.25
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,206.1
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.35
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.91
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.1
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.9
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.7
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.9
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.2
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,66.88
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.25
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,205.3
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.01
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.38
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.58
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.3
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.0
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.9
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.33
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.9
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
