Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,65.53
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.83
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,214.5
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
521868,Grenfell Park St.Thomas,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.69
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.8
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.62
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,103.8
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.1
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.1
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.58
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.1
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,74.02
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.91
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,218.1
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
521868,Grenfell Park St.Thomas,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.39
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.53
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.5
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.0
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.29
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.7
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,33.7
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,72.52
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.19
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,206.8
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
521868,Grenfell Park St.Thomas,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.04
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.48
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,82.8
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.5
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.9
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.11
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.0
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,64.74
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.87
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,194.1
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
521868,Grenfell Park St.Thomas,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.28
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.85
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,79.1
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.9
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.4
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.92
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.8
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,78.57
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.63
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,224.1
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
521868,Grenfell Park St.Thomas,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.33
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.06
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.7
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.0
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.7
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.17
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.7
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.67
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,68.2
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.48
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,195.7
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
521868,Grenfell Park St.Thomas,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.96
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.35
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.55
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,82.5
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.3
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.5
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.47
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.95
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,73.74
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.26
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,210.5
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.12
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.49
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.3
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.07
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.7
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.2
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,33.2
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,62.64
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.82
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,191.3
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.7
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.05
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.0
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.8
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.94
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.7
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.49
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.02
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.22
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,175.7
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
521868,Grenfell Park St.Thomas,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.13
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.98
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.19
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.3
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
