Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.0
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.67
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.9
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.95
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.92
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
521868,Grenfell Park St.Thomas,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.84
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.42
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.57
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.1
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.18
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.47
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.41
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
521868,Grenfell Park St.Thomas,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.9
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.84
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,88.4
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.7
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.37
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.74
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.84
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,158.1
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
521868,Grenfell Park St.Thomas,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.74
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.42
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.25
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.2
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.49
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,55.75
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.54
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
521868,Grenfell Park St.Thomas,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.29
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.97
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.4
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.32
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
521868,Grenfell Park St.Thomas,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.41
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.13
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.6
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.58
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.16
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.59
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.52
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,89.0
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.0
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.7
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.69
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.84
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.41
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.8
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.02
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.69
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.72
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.95
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.42
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.6
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,33.2
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,47.28
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
