Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.21
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,75.5
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.2
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.68
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.08
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
521868,Grenfell Park St.Thomas,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.99
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.03
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.0
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.97
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.04
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.95
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.7
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.26
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.62
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.6
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.36
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.95
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.32
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.45
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,33.7
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.09
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.55
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.39
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.34
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.92
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
521868,Grenfell Park St.Thomas,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.63
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.48
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
