Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.91
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
521868,Grenfell Park St.Thomas,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.36
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.86
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
521868,Grenfell Park St.Thomas,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.76
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.09
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.69
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.95
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.3
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.61
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.6
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.75
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.57
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.3
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.96
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.87
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.17
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.7
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.77
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.52
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,34.8
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.36
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
