Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.47
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.31
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,35.0
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.28
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.18
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,35.1
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.72
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.89
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.99
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,35.1
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.52
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.2
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,35.2
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.6
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.97
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,35.2
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.35
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.44
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
521868,Grenfell Park St.Thomas,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.82
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.08
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,35.3
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.83
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.07
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.75
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
