Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,35.3
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.48
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.22
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.9
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.03
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,35.3
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,44.36
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.38
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.91
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.3
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,35.3
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.72
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.09
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.32
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,35.4
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.18
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.78
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.2
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,35.4
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.56
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
521868,Grenfell Park St.Thomas,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.03
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,35.6
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.11
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.72
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.42
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,35.8
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.89
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.84
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.09
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.7
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,36.0
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.09
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.47
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.39
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.09
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.2
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,36.2
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.72
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
521868,Grenfell Park St.Thomas,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.02
