Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.14
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.5
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,36.5
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.51
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
521868,Grenfell Park St.Thomas,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.33
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.32
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.5
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.46
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.67
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
521868,Grenfell Park St.Thomas,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.93
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.32
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.0
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,36.8
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.58
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
521868,Grenfell Park St.Thomas,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.74
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.91
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.63
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.0
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.15
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.28
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
521868,Grenfell Park St.Thomas,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.22
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.13
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.7
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.53
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.37
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.09
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.96
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.3
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,37.2
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.69
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.45
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
521868,Grenfell Park St.Thomas,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.22
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.84
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.33
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.7
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,37.4
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,49.66
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.92
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
521868,Grenfell Park St.Thomas,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.23
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.26
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.72
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.1
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.4
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,37.6
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,48.62
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.8
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
521868,Grenfell Park St.Thomas,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.45
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.64
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.35
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.63
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.6
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
