Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.14
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.64
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
521868,Grenfell Park St.Thomas,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.09
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.49
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.3
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.6
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.71
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.64
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.75
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
521868,Grenfell Park St.Thomas,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.75
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.6
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.14
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.0
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.0
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,38.2
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.78
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.35
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
521868,Grenfell Park St.Thomas,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.38
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.54
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.93
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.4
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.1
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.1
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,62.62
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.99
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,153.4
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
521868,Grenfell Park St.Thomas,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.16
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.43
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.43
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,73.4
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.7
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.9
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.3
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,38.5
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,61.1
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.17
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,155.6
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
521868,Grenfell Park St.Thomas,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.99
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.55
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.3
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.93
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.94
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,38.6
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.53
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.07
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
521868,Grenfell Park St.Thomas,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.1
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.82
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.62
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.9
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.7
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.7
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,38.7
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.67
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.74
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,149.2
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
521868,Grenfell Park St.Thomas,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.83
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.82
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.65
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.3
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.8
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.5
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.67
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.63
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,38.8
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.14
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.99
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,147.8
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
521868,Grenfell Park St.Thomas,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.21
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.19
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.78
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.0
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.5
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.57
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,38.9
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,62.02
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.49
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
521868,Grenfell Park St.Thomas,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.31
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.29
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.61
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.8
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.3
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.8
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
