Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.85
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.26
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,39.0
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,66.85
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.57
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,152.2
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
521868,Grenfell Park St.Thomas,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.16
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.48
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.0
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.1
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.0
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.9
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.07
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.92
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,39.1
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,66.4
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.61
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.36
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,143.8
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
521868,Grenfell Park St.Thomas,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.47
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.31
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,85.6
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.4
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.7
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.91
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,39.3
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.59
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.98
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,157.8
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
521868,Grenfell Park St.Thomas,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.88
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.47
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.8
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.63
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.15
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,102.1
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.0
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.11
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.63
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,39.4
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.42
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,72.46
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,168.6
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
521868,Grenfell Park St.Thomas,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.51
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.8
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.78
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.47
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,113.7
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.3
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.5
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,39.7
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.55
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.84
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.59
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,146.9
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
521868,Grenfell Park St.Thomas,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.02
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.08
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,86.8
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.2
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.44
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,39.9
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.33
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.34
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,149.1
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
521868,Grenfell Park St.Thomas,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.52
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.38
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.7
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.1
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.78
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.15
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,40.1
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.55
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.32
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.1
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
521868,Grenfell Park St.Thomas,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.97
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.23
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.9
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.2
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.77
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.77
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,40.2
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.25
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.22
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
521868,Grenfell Park St.Thomas,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.92
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.0
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.5
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.3
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.68
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,40.3
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.38
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.28
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,147.8
