Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
521868,Grenfell Park St.Thomas,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.27
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.41
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.88
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.0
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.9
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.09
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,40.5
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.41
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.75
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,151.4
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
521868,Grenfell Park St.Thomas,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.49
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.6
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,85.6
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.7
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.0
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.31
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,40.6
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.62
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.28
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,166.8
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
521868,Grenfell Park St.Thomas,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.08
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.02
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,93.2
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.7
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.8
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.17
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,40.7
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.45
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.99
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,149.2
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
521868,Grenfell Park St.Thomas,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.33
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.13
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.67
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,86.8
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.3
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.1
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.32
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,40.8
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.4
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.22
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,168.3
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
521868,Grenfell Park St.Thomas,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.1
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.67
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.64
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.43
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.2
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.8
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.92
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,41.0
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.63
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,146.8
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
521868,Grenfell Park St.Thomas,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.44
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.64
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,82.9
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.0
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.4
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,41.2
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.09
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.53
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
521868,Grenfell Park St.Thomas,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.12
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.97
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,88.5
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.4
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.9
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,41.3
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.88
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.26
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
521868,Grenfell Park St.Thomas,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.75
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.79
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,95.6
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.7
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.0
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,41.5
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.24
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.26
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,148.8
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
521868,Grenfell Park St.Thomas,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.59
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.44
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.02
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,104.9
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.2
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.9
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
