Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,41.5
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.64
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.28
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,183.9
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
521868,Grenfell Park St.Thomas,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.22
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.66
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,106.7
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.8
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.9
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.62
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,41.6
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.67
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.26
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,191.9
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
521868,Grenfell Park St.Thomas,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.05
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.27
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,81.2
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.2
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.9
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.52
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,41.6
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.18
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.95
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
521868,Grenfell Park St.Thomas,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.37
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.67
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.78
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.2
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.9
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,41.7
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.35
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.54
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.23
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
521868,Grenfell Park St.Thomas,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.14
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.12
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.06
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.24
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.4
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.6
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,41.7
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.22
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.1
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.42
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,132.9
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
521868,Grenfell Park St.Thomas,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.55
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.58
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.76
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.7
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.7
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.24
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,41.7
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.78
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.57
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,174.7
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
521868,Grenfell Park St.Thomas,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.91
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.62
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.87
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.5
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.6
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.2
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.41
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.72
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,41.6
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.99
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.76
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,173.3
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
521868,Grenfell Park St.Thomas,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.83
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.9
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.12
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,93.5
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.3
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.7
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.55
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,41.6
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.6
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.42
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,194.5
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
521868,Grenfell Park St.Thomas,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.91
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.39
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,101.9
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.7
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.1
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.27
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,41.5
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,71.91
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.82
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,209.8
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
