Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.48
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.82
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,92.1
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.7
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.5
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.9
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.4
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,41.4
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.68
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.52
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,198.3
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
521868,Grenfell Park St.Thomas,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.41
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.72
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.3
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.4
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.7
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.56
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.9
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,41.2
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.26
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.26
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,170.4
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
521868,Grenfell Park St.Thomas,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.26
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.45
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,88.2
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.2
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.4
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.67
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.8
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,41.1
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,71.98
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.79
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,177.0
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
521868,Grenfell Park St.Thomas,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.51
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.36
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,80.9
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.8
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.2
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.57
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,40.9
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.81
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.7
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,173.0
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
521868,Grenfell Park St.Thomas,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.96
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.35
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,86.9
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.9
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.8
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.21
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,40.8
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.16
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.97
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,188.5
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
521868,Grenfell Park St.Thomas,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.25
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.87
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.42
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,89.4
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.5
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.5
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.14
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,40.6
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.84
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.27
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,179.1
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
521868,Grenfell Park St.Thomas,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.19
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.13
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,93.4
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.9
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.0
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.65
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,40.5
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.04
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.93
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,187.7
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
521868,Grenfell Park St.Thomas,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.61
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.26
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.1
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,40.4
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.32
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.69
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,154.5
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
521868,Grenfell Park St.Thomas,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.72
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.82
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.7
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.4
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
