Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,40.3
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.23
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.32
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,157.5
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
521868,Grenfell Park St.Thomas,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.08
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.23
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.6
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.1
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,40.2
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.6
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.27
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,167.5
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.56
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.49
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.0
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,40.1
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.2
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.5
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,171.7
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.67
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.28
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.9
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,40.0
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.82
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.83
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,151.3
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
521868,Grenfell Park St.Thomas,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.49
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.59
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.37
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.5
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.5
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.77
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,39.9
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.28
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.87
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
521868,Grenfell Park St.Thomas,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.88
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.45
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.7
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.5
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.83
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,39.8
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.36
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.8
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,161.1
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.97
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.26
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.4
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.2
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.88
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,39.7
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,56.73
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.64
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,171.4
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.52
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.91
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.28
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.33
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.0
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.91
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,39.6
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,53.65
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.66
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,149.7
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
521868,Grenfell Park St.Thomas,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.76
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.26
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.62
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.27
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,39.4
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.9
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.01
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
