Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.76
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.6
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,39.2
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.45
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.62
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,142.2
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
521868,Grenfell Park St.Thomas,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.7
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.15
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.1
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,39.0
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.8
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.04
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,143.7
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.06
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.12
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.4
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.08
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,38.9
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.38
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.39
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.29
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.04
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.0
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.22
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,38.7
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.42
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.16
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,143.3
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
521868,Grenfell Park St.Thomas,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.87
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.34
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.27
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.5
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.19
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,38.5
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.79
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.81
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,149.7
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.19
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.8
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.26
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.7
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,38.3
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.37
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,155.7
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.26
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.97
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.9
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.7
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,38.2
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.68
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.84
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,144.7
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.44
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.5
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.81
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.44
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.87
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,144.7
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
521868,Grenfell Park St.Thomas,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.43
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.41
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.7
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.3
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.7
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,37.7
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
