Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.5
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.57
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,153.4
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.4
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.1
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,37.5
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.73
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.41
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
521868,Grenfell Park St.Thomas,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.12
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.21
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.5
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,37.2
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.65
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.63
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
521868,Grenfell Park St.Thomas,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.57
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.57
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.4
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.65
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.15
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,153.4
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.03
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.7
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.87
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,36.8
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.53
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.34
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.57
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.72
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.0
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.03
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.72
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,165.0
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
521868,Grenfell Park St.Thomas,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.87
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.9
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.06
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,36.3
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.09
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.81
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
521868,Grenfell Park St.Thomas,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.92
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.53
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.8
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.04
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,36.1
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.52
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.95
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
521868,Grenfell Park St.Thomas,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.68
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.1
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.3
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.75
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,35.9
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.38
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.47
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.21
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.82
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.4
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
