Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,35.7
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.08
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.72
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
521868,Grenfell Park St.Thomas,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.5
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.55
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.9
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,35.5
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.23
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.36
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.3
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.52
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.5
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.1
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.0
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.3
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.7
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,35.4
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.73
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.2
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,168.8
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.83
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.6
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.44
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.2
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,35.2
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.73
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.64
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,156.7
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.38
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.9
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,35.1
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.95
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.97
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
521868,Grenfell Park St.Thomas,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.94
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.4
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,35.0
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.75
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.99
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,135.3
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.32
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.7
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.66
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.8
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.3
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.64
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,130.9
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.89
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.25
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.1
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,34.8
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.9
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.48
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,146.9
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.57
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.47
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.8
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.8
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.18
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.12
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.44
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,149.1
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
