Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.98
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.5
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.29
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.66
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.14
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.48
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.7
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.68
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.16
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.5
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.03
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.44
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.5
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.23
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.92
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,141.3
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.39
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.04
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.1
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.71
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.02
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.19
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
521868,Grenfell Park St.Thomas,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.96
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,89.9
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.5
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.11
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.93
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.19
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.71
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.45
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.0
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.12
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.24
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.91
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
521868,Grenfell Park St.Thomas,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.06
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.2
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.21
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.2
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.97
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.05
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
521868,Grenfell Park St.Thomas,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.44
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.53
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.7
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.23
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.6
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.65
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.07
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
521868,Grenfell Park St.Thomas,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.81
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.7
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.5
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.1
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.23
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.6
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
