Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,58.09
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.1
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
521868,Grenfell Park St.Thomas,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.71
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.52
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.42
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,89.3
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.0
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.1
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.7
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.2
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.97
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.89
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,141.5
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
521868,Grenfell Park St.Thomas,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.72
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.7
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.07
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.76
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.9
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,33.7
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.09
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.87
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.98
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,81.4
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.0
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.42
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.89
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.61
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
521868,Grenfell Park St.Thomas,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.04
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.38
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.07
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.34
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
521868,Grenfell Park St.Thomas,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.53
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.3
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.09
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.62
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
521868,Grenfell Park St.Thomas,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.87
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.88
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.8
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.45
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.58
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
521868,Grenfell Park St.Thomas,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.54
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.18
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.9
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.7
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.32
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,33.2
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.17
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.48
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
521868,Grenfell Park St.Thomas,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.54
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.7
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,84.9
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.7
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.9
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.35
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.64
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.39
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,158.6
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
521868,Grenfell Park St.Thomas,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
