Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.8
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.5
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,91.8
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.6
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.32
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.5
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.39
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.18
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
521868,Grenfell Park St.Thomas,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.75
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.51
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.64
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.1
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.7
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.33
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.85
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.21
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
521868,Grenfell Park St.Thomas,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.44
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.15
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.3
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.54
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,32.8
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.57
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.02
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
521868,Grenfell Park St.Thomas,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.67
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.07
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.89
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.1
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.0
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.1
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.87
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,32.8
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,60.91
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.28
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
521868,Grenfell Park St.Thomas,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.23
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.56
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.1
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.97
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,32.7
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.44
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.12
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.28
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
521868,Grenfell Park St.Thomas,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.58
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.06
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.73
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.2
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,32.6
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.05
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
521868,Grenfell Park St.Thomas,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.23
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.45
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,100.9
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.8
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.97
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.8
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,32.6
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.35
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,61.07
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,143.2
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
521868,Grenfell Park St.Thomas,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.46
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.51
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.2
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.3
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,32.6
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.01
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.66
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
521868,Grenfell Park St.Thomas,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.38
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.5
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
