Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,32.7
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.37
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.04
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
521868,Grenfell Park St.Thomas,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.65
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.91
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.7
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,32.7
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.52
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
521868,Grenfell Park St.Thomas,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.92
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.25
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,32.8
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.15
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.33
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.04
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.7
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.34
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.1
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.8
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
521868,Grenfell Park St.Thomas,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.24
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.11
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.34
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.8
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.93
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.32
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.65
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.73
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
