Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,33.7
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.34
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.49
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
521868,Grenfell Park St.Thomas,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.81
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.83
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
521868,Grenfell Park St.Thomas,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.68
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.93
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.97
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.74
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
521868,Grenfell Park St.Thomas,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.83
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.18
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
521868,Grenfell Park St.Thomas,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.08
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.76
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.69
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.51
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,35.1
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
