Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.03
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,35.2
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.72
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.03
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.21
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,35.4
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.2
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.9
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,35.6
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.95
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,35.8
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.35
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.59
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.15
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,35.9
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.02
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.83
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.38
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,36.1
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.98
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.91
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.4
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,36.3
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.13
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.89
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.03
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,36.5
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
521868,Grenfell Park St.Thomas,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.53
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.26
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
