Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,36.7
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.58
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.8
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.2
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.64
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
521868,Grenfell Park St.Thomas,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.38
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.32
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.47
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,37.2
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
521868,Grenfell Park St.Thomas,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.19
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,37.4
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.47
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
521868,Grenfell Park St.Thomas,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.24
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,37.6
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.09
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.12
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.5
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,37.7
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.78
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
521868,Grenfell Park St.Thomas,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.93
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.9
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.1
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.32
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.04
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.53
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.26
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
