Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.3
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.6
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.85
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,38.2
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.37
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
521868,Grenfell Park St.Thomas,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.56
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.85
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.95
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.54
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,36.7
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,49.22
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.68
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.21
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.22
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,49.56
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
521868,Grenfell Park St.Thomas,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.17
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.67
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.36
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.34
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,49.7
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.21
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.39
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.6
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.75
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,37.3
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.58
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.25
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.5
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.8
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.42
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.84
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,37.5
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,51.36
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,140.3
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.18
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.86
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.96
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.5
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.73
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.52
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,37.6
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.65
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.8
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
521868,Grenfell Park St.Thomas,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.74
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.54
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.02
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.7
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.48
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,37.8
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,52.6
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.06
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
521868,Grenfell Park St.Thomas,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.7
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.69
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.76
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.9
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.17
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
