Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.18
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,54.58
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.79
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
521868,Grenfell Park St.Thomas,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.84
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.77
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.1
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.93
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,38.1
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.58
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.12
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
521868,Grenfell Park St.Thomas,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.98
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.65
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.45
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.9
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.2
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.1
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.14
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,38.2
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.74
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
521868,Grenfell Park St.Thomas,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.4
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.54
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.17
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.6
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.38
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.52
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.15
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.66
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,143.3
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
521868,Grenfell Park St.Thomas,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.72
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.97
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.12
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.3
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.5
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.89
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,38.5
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,58.03
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.22
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,148.2
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
521868,Grenfell Park St.Thomas,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.85
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.6
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.81
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.38
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,79.3
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.7
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.73
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,38.6
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,56.6
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.87
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
521868,Grenfell Park St.Thomas,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.98
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.06
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.36
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,87.7
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.8
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.91
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,38.7
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.46
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.41
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
521868,Grenfell Park St.Thomas,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.32
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.63
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.15
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,97.2
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.7
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.6
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.5
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.65
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.1
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,38.8
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,64.58
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.61
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,182.4
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
521868,Grenfell Park St.Thomas,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.45
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.03
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,42.58
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,114.7
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.8
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.73
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.46
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,38.9
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.66
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.38
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,167.7
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
521868,Grenfell Park St.Thomas,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.89
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
