Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.93
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,46.69
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,131.1
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.8
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.6
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.52
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.47
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,39.0
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,69.3
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.73
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,208.6
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
521868,Grenfell Park St.Thomas,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.68
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.58
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.81
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,99.4
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.6
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.3
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.5
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.4
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.1
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,38.5
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,65.4
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.3
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,185.5
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
521868,Grenfell Park St.Thomas,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.4
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.6
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,80.8
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.5
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.2
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.9
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.76
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,39.1
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.72
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.6
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,165.6
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
521868,Grenfell Park St.Thomas,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.56
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.96
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,90.7
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.7
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.8
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.24
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.72
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,39.3
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,67.87
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.62
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,177.7
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
521868,Grenfell Park St.Thomas,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.38
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.81
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,100.1
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.3
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.96
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.47
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,39.4
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.75
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.44
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,173.8
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
521868,Grenfell Park St.Thomas,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.63
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.45
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.54
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,111.2
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.3
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.7
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.14
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.4
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,39.4
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.81
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.89
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,185.6
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
521868,Grenfell Park St.Thomas,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.09
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.88
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,118.3
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.7
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.62
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.37
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.0
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,39.5
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.11
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.48
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,192.7
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
521868,Grenfell Park St.Thomas,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.64
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.51
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,38.51
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,109.3
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.0
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.28
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.02
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.4
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,39.6
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.86
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.38
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,186.2
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
521868,Grenfell Park St.Thomas,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.66
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.18
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.65
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,40.42
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,107.2
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,172.8
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.71
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.29
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.82
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.9
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
