Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,39.6
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,67.01
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.29
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.57
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,171.1
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
521868,Grenfell Park St.Thomas,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.18
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,43.52
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,112.2
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.5
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.7
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.28
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.88
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.6
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.56
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,39.6
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.73
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.34
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.39
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,183.3
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
521868,Grenfell Park St.Thomas,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.25
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.56
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,48.9
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,130.5
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,209.3
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.43
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.44
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,39.6
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.38
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.78
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,180.7
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
521868,Grenfell Park St.Thomas,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.75
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.68
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.37
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,85.5
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.5
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.1
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.31
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.07
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.4
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,39.6
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,68.47
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.05
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.72
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,177.1
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
521868,Grenfell Park St.Thomas,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.3
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.41
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.74
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,92.8
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.4
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.8
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.12
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.85
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,39.6
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.21
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.16
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,178.7
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
521868,Grenfell Park St.Thomas,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.61
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.2
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,40.76
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,99.3
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.6
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.5
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.99
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.29
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.4
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,39.6
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,70.77
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.29
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.59
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,177.3
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
521868,Grenfell Park St.Thomas,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.62
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.25
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,41.28
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,100.7
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.8
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.8
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.23
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.54
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.7
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,39.5
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.62
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.41
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.65
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,169.1
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
521868,Grenfell Park St.Thomas,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.78
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.23
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.92
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.22
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,88.5
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.7
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.4
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.93
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.01
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.4
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.28
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,39.5
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.99
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.55
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.57
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,165.0
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
521868,Grenfell Park St.Thomas,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.05
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.14
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.98
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.33
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.84
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,109.4
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.4
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.7
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.16
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.24
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.9
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,39.5
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.03
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.81
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,201.5
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.9
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
521868,Grenfell Park St.Thomas,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.46
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.25
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.26
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.6
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.15
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,41.88
