Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,122.5
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.5
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.3
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.18
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.06
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.16
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.0
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.98
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,39.5
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.53
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.31
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.17
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,155.6
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
521868,Grenfell Park St.Thomas,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.49
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.8
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.35
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.77
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.67
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,86.7
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.9
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.2
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.86
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.53
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,39.4
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.04
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.72
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.83
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,146.1
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
521868,Grenfell Park St.Thomas,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.92
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.81
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.15
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,97.6
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.6
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.9
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.23
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.13
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,39.4
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.94
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.81
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,171.6
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
521868,Grenfell Park St.Thomas,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.39
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.13
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.18
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.4
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.9
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.5
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.55
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.95
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,39.3
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,72.02
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.49
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.11
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,177.6
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
521868,Grenfell Park St.Thomas,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.82
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.69
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.41
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.5
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.5
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.69
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.16
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,39.3
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.42
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.98
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.56
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,168.5
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
521868,Grenfell Park St.Thomas,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.6
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.95
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,85.6
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.9
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.07
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.31
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,39.2
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.83
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.91
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,168.2
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
521868,Grenfell Park St.Thomas,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.62
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.31
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,107.0
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.8
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.1
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.63
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,39.1
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.9
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.57
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,178.8
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
521868,Grenfell Park St.Thomas,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.74
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.93
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.12
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,96.0
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.9
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.9
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.26
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,39.0
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.73
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.47
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
521868,Grenfell Park St.Thomas,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.39
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.8
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.11
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,105.8
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.1
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.2
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.36
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.45
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,38.9
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
