Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.13
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.66
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,166.7
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
521868,Grenfell Park St.Thomas,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.27
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.34
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.71
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.57
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,86.5
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.1
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.04
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,38.8
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.09
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.64
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
521868,Grenfell Park St.Thomas,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.28
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.3
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.38
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.66
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,94.2
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.8
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.17
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.68
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,38.6
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.95
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.74
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.16
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
521868,Grenfell Park St.Thomas,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.42
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.16
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.74
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,93.8
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.0
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.1
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.91
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.63
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,38.4
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,69.78
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.48
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,182.4
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
521868,Grenfell Park St.Thomas,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.08
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.42
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.5
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,98.0
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.3
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.9
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.35
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,38.2
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.32
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.97
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,158.6
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
521868,Grenfell Park St.Thomas,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.95
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.54
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,37.49
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,102.9
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.3
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.5
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.06
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,38.0
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.96
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.59
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,173.6
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
521868,Grenfell Park St.Thomas,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.32
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.87
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,92.5
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.9
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.8
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.78
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.34
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,37.9
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.73
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.84
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,175.1
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
521868,Grenfell Park St.Thomas,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.8
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.32
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.14
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,98.0
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.7
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.1
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.77
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.57
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.5
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,37.8
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.23
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.76
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,176.1
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
521868,Grenfell Park St.Thomas,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.34
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.0
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.79
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,94.9
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.0
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.0
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.85
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.31
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,37.8
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.36
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.63
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,150.6
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
521868,Grenfell Park St.Thomas,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.63
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.41
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,92.2
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.5
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.2
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.62
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.32
