Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.7
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,37.8
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.37
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.8
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,163.4
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
521868,Grenfell Park St.Thomas,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,35.47
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.25
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,106.7
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.4
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.1
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.36
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.61
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,37.7
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,71.57
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.74
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,192.7
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
521868,Grenfell Park St.Thomas,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.35
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.09
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,97.6
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.6
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.8
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,37.6
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,67.19
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.29
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,189.2
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
521868,Grenfell Park St.Thomas,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.11
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.45
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,75.6
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.1
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.8
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.01
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.71
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,37.6
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.79
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.71
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
521868,Grenfell Park St.Thomas,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.18
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.25
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.6
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,76.9
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.1
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.7
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.1
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.61
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,37.6
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,59.22
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.23
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,168.3
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
521868,Grenfell Park St.Thomas,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.36
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.86
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.1
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.6
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.14
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.05
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.01
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,37.6
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.52
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.15
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,165.2
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
521868,Grenfell Park St.Thomas,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.33
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.18
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.3
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.6
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.94
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.11
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,37.5
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.73
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.09
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,168.5
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.72
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.2
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.8
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.61
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,37.4
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.27
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.48
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,172.1
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.68
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.24
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.3
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.83
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.13
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,37.3
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.59
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.66
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,167.9
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
