Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.32
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.75
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.2
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.7
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.14
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,37.2
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.33
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.23
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,191.6
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
521868,Grenfell Park St.Thomas,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.59
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.3
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.1
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.33
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.11
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.4
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,170.0
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.63
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.87
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.2
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.61
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.77
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,55.07
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.01
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,178.8
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.65
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.1
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.55
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.63
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.1
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,167.2
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.84
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.88
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.2
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.72
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.81
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,36.7
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.79
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.71
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,146.5
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.94
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.4
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.83
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,36.5
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.33
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.66
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
521868,Grenfell Park St.Thomas,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.02
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.1
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.3
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.66
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.1
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,36.3
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.91
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.5
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,162.5
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.09
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.5
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.6
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.88
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,36.1
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.88
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.67
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,168.1
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.27
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.97
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.1
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.08
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
