Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.54
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,35.9
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.88
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.25
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.45
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.5
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.0
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.9
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,35.7
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.62
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.99
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,168.4
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.72
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.49
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.0
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.99
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.23
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,35.5
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.33
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.19
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,151.5
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.36
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.2
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.34
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.64
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,35.3
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.37
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.89
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,151.7
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
521868,Grenfell Park St.Thomas,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.07
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.28
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.2
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.13
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.11
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,35.1
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.63
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,170.8
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.15
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.4
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.48
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.2
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,151.4
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.17
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,83.1
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.3
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.07
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.15
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.11
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,168.8
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
521868,Grenfell Park St.Thomas,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.56
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.61
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,76.4
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.6
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.74
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.09
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.41
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,145.8
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
521868,Grenfell Park St.Thomas,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.65
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.79
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.11
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.17
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
521868,Grenfell Park St.Thomas,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
