Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.12
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.44
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.3
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.05
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.09
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.93
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.52
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.11
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,162.5
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
521868,Grenfell Park St.Thomas,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.59
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.69
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.2
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.54
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.44
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.1
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.01
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.04
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,168.9
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.26
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.6
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.9
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.52
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.58
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.4
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,163.3
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.02
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.94
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.3
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.66
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.28
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.57
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.68
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.91
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.86
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.05
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.6
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.11
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.33
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
521868,Grenfell Park St.Thomas,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.76
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.29
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.08
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
521868,Grenfell Park St.Thomas,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.78
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.3
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.04
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.27
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,145.6
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
521868,Grenfell Park St.Thomas,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.05
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.51
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.4
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.02
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.75
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.76
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.92
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.3
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.07
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.7
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.68
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,34.0
