Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.22
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.01
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
521868,Grenfell Park St.Thomas,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.71
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.93
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.96
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.5
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.8
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.17
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.68
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.81
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
521868,Grenfell Park St.Thomas,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.41
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.45
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.34
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.57
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.85
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.94
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
521868,Grenfell Park St.Thomas,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.35
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.13
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.4
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.54
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.88
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.53
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.66
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.68
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,146.4
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
521868,Grenfell Park St.Thomas,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.39
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.19
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.47
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.2
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.8
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.51
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,60.75
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.34
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,152.0
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
521868,Grenfell Park St.Thomas,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.13
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.26
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.8
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.69
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.85
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,33.7
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.16
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.57
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,139.0
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
521868,Grenfell Park St.Thomas,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.22
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.28
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,75.3
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.3
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.65
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.88
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.05
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,60.33
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.75
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,167.2
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
521868,Grenfell Park St.Thomas,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.98
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.05
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.7
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.3
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.76
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,60.02
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.34
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,169.8
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
521868,Grenfell Park St.Thomas,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.18
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.0
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,84.6
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.8
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.7
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.86
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.25
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,66.02
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.49
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,184.2
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.13
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.4
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
