Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.7
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.21
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.95
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.5
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,56.63
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.58
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,146.7
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
521868,Grenfell Park St.Thomas,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.64
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.33
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.9
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.99
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.49
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.95
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,59.42
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.9
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,151.4
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
521868,Grenfell Park St.Thomas,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.24
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.31
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.7
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.4
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.87
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,57.84
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.08
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
521868,Grenfell Park St.Thomas,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.87
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.04
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,84.1
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.1
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.0
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.92
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,33.2
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,60.85
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.37
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,165.0
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
521868,Grenfell Park St.Thomas,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.74
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.69
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.0
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.4
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.5
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.17
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.54
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,57.43
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.68
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,181.7
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.98
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.23
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.57
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,94.8
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.5
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.1
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.91
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.1
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.96
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,67.27
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.89
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,203.7
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.46
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.81
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,81.6
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.0
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.5
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.21
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.72
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.51
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.17
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,159.6
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
521868,Grenfell Park St.Thomas,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.47
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.16
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.8
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.9
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.05
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.49
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,57.6
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.86
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,154.8
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
521868,Grenfell Park St.Thomas,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.33
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.41
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.2
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.7
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.09
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.61
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.8
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
