Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,62.46
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.66
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,163.3
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
521868,Grenfell Park St.Thomas,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.52
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.04
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.2
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.5
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.45
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.4
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.83
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,32.8
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,56.93
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,55.04
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,169.4
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
521868,Grenfell Park St.Thomas,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.34
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.57
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.75
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.8
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.9
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.96
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,32.8
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,52.81
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.15
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,165.1
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
521868,Grenfell Park St.Thomas,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.33
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.4
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.79
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.1
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.08
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.9
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,32.8
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,55.74
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.01
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,144.9
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
521868,Grenfell Park St.Thomas,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.71
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.17
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.5
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,88.3
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.6
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.59
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.32
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.37
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,32.8
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,54.97
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.65
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,140.2
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
521868,Grenfell Park St.Thomas,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.43
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.96
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.01
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,81.4
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.7
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.4
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,32.8
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,55.31
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.94
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,159.7
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
521868,Grenfell Park St.Thomas,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.37
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.57
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.1
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.17
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,32.8
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.95
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.29
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
521868,Grenfell Park St.Thomas,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.28
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.5
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.46
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,32.8
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.05
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.29
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
521868,Grenfell Park St.Thomas,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.19
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.1
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.78
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.67
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,32.8
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.3
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,49.76
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
521868,Grenfell Park St.Thomas,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.1
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.4
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.5
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
