Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.9
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,48.88
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.79
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
521868,Grenfell Park St.Thomas,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.49
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.4
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.73
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,32.9
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.16
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.81
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.39
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.8
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,44.28
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
521868,Grenfell Park St.Thomas,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.76
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,69.9
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.0
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.51
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
521868,Grenfell Park St.Thomas,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.36
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,33.0
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.41
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
521868,Grenfell Park St.Thomas,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.99
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.94
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,33.1
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.63
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
521868,Grenfell Park St.Thomas,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.68
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.0
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.54
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.58
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,33.2
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.71
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.07
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.97
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.36
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,33.3
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,40.7
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
521868,Grenfell Park St.Thomas,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.12
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.81
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
