Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,33.4
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.13
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.39
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.04
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.39
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
521868,Grenfell Park St.Thomas,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.1
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.16
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.61
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.27
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,33.5
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.87
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.33
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.09
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.87
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.86
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
521868,Grenfell Park St.Thomas,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.21
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.68
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.11
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,33.6
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,45.21
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
521868,Grenfell Park St.Thomas,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.71
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.32
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,33.7
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.09
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.45
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
521868,Grenfell Park St.Thomas,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.03
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.9
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.71
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.63
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,33.8
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.49
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.2
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.03
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.61
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
521868,Grenfell Park St.Thomas,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.37
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.26
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
