Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,33.9
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.03
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.91
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.16
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.18
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.9
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
521868,Grenfell Park St.Thomas,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.69
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.61
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,34.0
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.59
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.03
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,34.1
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.61
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.23
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.33
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,34.2
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.57
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
521868,Grenfell Park St.Thomas,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.55
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,34.3
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.19
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
521868,Grenfell Park St.Thomas,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.31
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.98
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.54
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.43
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
521868,Grenfell Park St.Thomas,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.59
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.35
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.39
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,34.4
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.32
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.47
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.93
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.99
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,34.5
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,42.25
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.04
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
