Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.55
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.63
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,34.6
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.15
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
521868,Grenfell Park St.Thomas,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.99
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.7
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,34.7
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.45
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.34
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.31
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,34.8
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.55
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.33
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
521868,Grenfell Park St.Thomas,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.12
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,34.9
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.57
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
521868,Grenfell Park St.Thomas,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.26
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,35.0
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.55
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.91
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.27
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,35.1
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.42
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
521868,Grenfell Park St.Thomas,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.97
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.7
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.76
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,35.2
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.78
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
521868,Grenfell Park St.Thomas,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.6
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.1
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.42
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,35.3
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.71
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
521868,Grenfell Park St.Thomas,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.45
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.9
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.49
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.07
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,35.6
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
