Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.57
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
521868,Grenfell Park St.Thomas,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.39
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.24
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.41
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,35.7
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.34
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
521868,Grenfell Park St.Thomas,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.22
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.73
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,35.8
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.01
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.92
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
521868,Grenfell Park St.Thomas,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.58
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.56
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.48
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,35.9
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.66
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.87
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
521868,Grenfell Park St.Thomas,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.63
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.22
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.38
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.5
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.27
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.52
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,35.9
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.59
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
521868,Grenfell Park St.Thomas,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.81
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.25
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.9
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.42
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,36.0
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.93
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.93
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
521868,Grenfell Park St.Thomas,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.63
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.14
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.82
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.6
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.5
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,36.1
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.71
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.71
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
521868,Grenfell Park St.Thomas,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.29
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.9
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.94
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.6
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.5
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.18
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,36.1
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.97
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.74
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
521868,Grenfell Park St.Thomas,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.32
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.16
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.2
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.6
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.8
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,36.2
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,53.91
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.86
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
521868,Grenfell Park St.Thomas,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.21
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.59
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.78
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.91
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,74.9
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.2
