Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.15
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.01
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,36.3
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.26
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.2
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
521868,Grenfell Park St.Thomas,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.33
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.66
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,76.8
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.1
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,36.4
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,50.35
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.49
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
521868,Grenfell Park St.Thomas,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.84
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.58
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.69
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,80.6
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.8
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.06
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,36.4
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.95
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.79
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
521868,Grenfell Park St.Thomas,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.54
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.49
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.14
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,83.9
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.6
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.85
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.38
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,36.5
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.18
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.52
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,143.8
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
521868,Grenfell Park St.Thomas,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.32
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.98
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.32
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,82.6
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.5
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.9
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.12
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,36.5
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.91
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.28
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,154.8
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
521868,Grenfell Park St.Thomas,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.32
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.05
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.53
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.91
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.06
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.3
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.3
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.38
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.57
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,36.5
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.19
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.48
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
521868,Grenfell Park St.Thomas,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.04
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.01
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,103.0
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.7
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.7
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.98
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.81
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,74.78
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.18
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,188.8
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
521868,Grenfell Park St.Thomas,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.76
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.49
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.72
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.85
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,85.9
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.8
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.6
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.68
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.21
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.44
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,36.6
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.4
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.99
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,170.8
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
521868,Grenfell Park St.Thomas,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.92
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.32
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,83.9
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.0
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.2
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.73
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.32
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.29
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,36.7
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.15
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.38
