Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,173.5
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
521868,Grenfell Park St.Thomas,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.84
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.03
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,79.9
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.0
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.3
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.54
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.36
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.24
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,36.7
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,63.03
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.88
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,183.0
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
521868,Grenfell Park St.Thomas,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.59
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.05
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.92
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.25
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.9
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.9
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.55
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,36.8
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,68.14
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.04
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.72
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,162.7
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
521868,Grenfell Park St.Thomas,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.57
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.15
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.8
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,82.7
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.2
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.2
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.28
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,36.8
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.34
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.2
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.71
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,151.4
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
521868,Grenfell Park St.Thomas,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.25
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.2
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.77
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.06
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,87.2
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.8
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.37
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.1
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.14
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.92
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.64
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.39
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,145.2
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
521868,Grenfell Park St.Thomas,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.09
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.69
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,82.6
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.9
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.4
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.81
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.92
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.5
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.33
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.02
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,169.6
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
521868,Grenfell Park St.Thomas,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.28
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.18
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,104.9
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.1
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.4
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.89
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.36
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.5
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.45
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.66
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.28
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,172.3
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
521868,Grenfell Park St.Thomas,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.86
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,41.79
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,111.0
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.7
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.4
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.98
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.03
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.59
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.77
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,193.0
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
521868,Grenfell Park St.Thomas,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.13
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,44.58
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,125.8
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.4
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.5
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.43
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.81
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.19
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,197.6
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
521868,Grenfell Park St.Thomas,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.28
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,42.16
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,121.8
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.6
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.4
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.25
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
