Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.09
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.71
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.43
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,191.8
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
521868,Grenfell Park St.Thomas,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.66
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.54
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,105.9
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.3
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.1
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.9
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.71
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.25
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.24
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,177.4
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
521868,Grenfell Park St.Thomas,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.6
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.28
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.72
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,97.9
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.4
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.67
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.15
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.31
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.93
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,185.6
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
521868,Grenfell Park St.Thomas,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.7
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.15
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.37
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,98.5
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.4
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.8
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.53
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.16
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.91
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.17
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,205.5
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
521868,Grenfell Park St.Thomas,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.72
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,38.24
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,46.17
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,129.9
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.2
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.3
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.38
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,37.1
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,79.35
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.55
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,216.1
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.6
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
521868,Grenfell Park St.Thomas,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.53
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,38.06
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.57
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,119.7
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.5
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.0
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.97
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,82.31
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.46
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,79.14
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,216.9
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.3
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
521868,Grenfell Park St.Thomas,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.76
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.67
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,41.22
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,117.7
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.2
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.5
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.42
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.27
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.9
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.04
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.36
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.5
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,209.6
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
521868,Grenfell Park St.Thomas,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.49
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.51
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.76
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,41.1
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,110.1
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.5
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.7
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.43
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.81
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,77.49
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.11
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.92
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,207.9
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
521868,Grenfell Park St.Thomas,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.62
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.97
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.81
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.41
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.05
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,85.5
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.7
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.3
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.82
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.82
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.59
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,144.6
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
521868,Grenfell Park St.Thomas,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
