Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.15
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.33
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.73
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,98.2
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.9
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.9
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.02
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,37.0
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.37
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.01
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.87
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,142.9
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
521868,Grenfell Park St.Thomas,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.4
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.62
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.63
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,102.0
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.5
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.8
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.18
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.2
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.91
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.58
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,150.8
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
521868,Grenfell Park St.Thomas,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.72
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.3
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.11
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.48
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,109.1
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.0
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.8
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.49
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.92
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.98
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,153.9
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
521868,Grenfell Park St.Thomas,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.75
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.82
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.74
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,82.2
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.4
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.0
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.99
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,36.9
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.69
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.45
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.56
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
521868,Grenfell Park St.Thomas,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.4
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.46
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.13
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,40.98
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,115.5
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.6
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.0
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.54
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.65
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,36.8
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,69.77
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.41
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.52
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,178.0
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
521868,Grenfell Park St.Thomas,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.07
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.31
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.83
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.68
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,94.4
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.5
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.0
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.83
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.58
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,36.7
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,70.16
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.48
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,177.2
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
521868,Grenfell Park St.Thomas,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.49
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.57
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.97
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,38.6
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,110.3
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.8
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.0
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.77
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.4
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.5
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,36.5
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.4
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.86
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,182.9
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
521868,Grenfell Park St.Thomas,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.22
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.6
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.03
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,41.17
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,119.0
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.8
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.9
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.5
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,36.4
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.99
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.51
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,173.0
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
521868,Grenfell Park St.Thomas,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.72
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.99
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,94.6
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.7
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.0
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.77
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.9
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
