Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,36.3
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.08
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.47
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,186.1
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
521868,Grenfell Park St.Thomas,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.42
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.55
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,89.6
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.3
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.6
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.06
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.84
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,84.1
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.1
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,36.2
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.06
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.25
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,206.8
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
521868,Grenfell Park St.Thomas,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.13
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.98
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.22
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,93.6
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.0
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.4
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.28
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.77
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.1
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,36.1
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.16
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.32
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,211.1
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
521868,Grenfell Park St.Thomas,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.3
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.31
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.13
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.6
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.4
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.57
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.34
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.8
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.6
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,36.0
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,66.44
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.98
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,185.6
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
521868,Grenfell Park St.Thomas,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.13
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.4
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.94
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.37
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,91.2
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.3
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.9
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.06
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.33
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.4
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.98
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,35.9
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,72.38
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.25
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,174.3
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
521868,Grenfell Park St.Thomas,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.85
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.71
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.07
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,93.4
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.0
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.1
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.94
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.26
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,35.7
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,71.04
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.5
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,188.9
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
521868,Grenfell Park St.Thomas,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.74
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.97
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,79.3
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.0
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.5
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,35.6
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.61
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.09
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,151.5
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
521868,Grenfell Park St.Thomas,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.57
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.12
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.43
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,76.9
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.9
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.23
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,35.4
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.52
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.27
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
521868,Grenfell Park St.Thomas,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.76
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.47
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.6
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.01
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,35.3
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.3
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.04
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
521868,Grenfell Park St.Thomas,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
521868,Grenfell Park St.Thomas,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
